Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
535140,Mounton Road. Chepstow,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
535140,Mounton Road. Chepstow,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
535140,Mounton Road. Chepstow,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
