Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535140,Mounton Road. Chepstow,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535140,Mounton Road. Chepstow,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535140,Mounton Road. Chepstow,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535140,Mounton Road. Chepstow,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535140,Mounton Road. Chepstow,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
