Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
