Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535140,Mounton Road. Chepstow,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
535140,Mounton Road. Chepstow,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
535140,Mounton Road. Chepstow,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
