Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535140,Mounton Road. Chepstow,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
535140,Mounton Road. Chepstow,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.1
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.64
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
