Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.17
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535140,Mounton Road. Chepstow,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.74
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
535140,Mounton Road. Chepstow,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535140,Mounton Road. Chepstow,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.72
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
535140,Mounton Road. Chepstow,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535140,Mounton Road. Chepstow,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535140,Mounton Road. Chepstow,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
