Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
535140,Mounton Road. Chepstow,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.45
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.18
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
535140,Mounton Road. Chepstow,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
535140,Mounton Road. Chepstow,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.6
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.46
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.94
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.73
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
