Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.02
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535140,Mounton Road. Chepstow,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.96
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
535140,Mounton Road. Chepstow,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.13
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.32
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.93
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.58
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
