Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.46
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.77
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535140,Mounton Road. Chepstow,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.53
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535140,Mounton Road. Chepstow,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535140,Mounton Road. Chepstow,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.45
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535140,Mounton Road. Chepstow,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
535140,Mounton Road. Chepstow,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.25
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535140,Mounton Road. Chepstow,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
