Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535140,Mounton Road. Chepstow,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.65
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
535140,Mounton Road. Chepstow,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.81
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
535140,Mounton Road. Chepstow,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.94
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
535140,Mounton Road. Chepstow,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.63
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.67
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
535140,Mounton Road. Chepstow,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
535140,Mounton Road. Chepstow,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.13
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535140,Mounton Road. Chepstow,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
