Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535140,Mounton Road. Chepstow,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535140,Mounton Road. Chepstow,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.84
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535140,Mounton Road. Chepstow,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
535140,Mounton Road. Chepstow,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
535140,Mounton Road. Chepstow,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
535140,Mounton Road. Chepstow,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535140,Mounton Road. Chepstow,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.89
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535140,Mounton Road. Chepstow,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.51
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
