Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
535140,Mounton Road. Chepstow,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.79
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
535140,Mounton Road. Chepstow,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.59
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
535140,Mounton Road. Chepstow,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.68
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
535140,Mounton Road. Chepstow,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.26
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
535140,Mounton Road. Chepstow,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
535140,Mounton Road. Chepstow,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.38
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
535140,Mounton Road. Chepstow,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.69
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
