Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
535140,Mounton Road. Chepstow,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.08
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.88
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
535140,Mounton Road. Chepstow,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.24
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.76
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
535140,Mounton Road. Chepstow,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.64
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
535140,Mounton Road. Chepstow,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535140,Mounton Road. Chepstow,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
535140,Mounton Road. Chepstow,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.14
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
535140,Mounton Road. Chepstow,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.63
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.47
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
535140,Mounton Road. Chepstow,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.18
