Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535140,Mounton Road. Chepstow,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.49
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535140,Mounton Road. Chepstow,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
535140,Mounton Road. Chepstow,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.32
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
535140,Mounton Road. Chepstow,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.8
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535140,Mounton Road. Chepstow,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
