Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
535140,Mounton Road. Chepstow,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535140,Mounton Road. Chepstow,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535140,Mounton Road. Chepstow,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,34.1
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535140,Mounton Road. Chepstow,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535140,Mounton Road. Chepstow,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535140,Mounton Road. Chepstow,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
