Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535140,Mounton Road. Chepstow,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535140,Mounton Road. Chepstow,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.0
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.3
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
535140,Mounton Road. Chepstow,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.1
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535140,Mounton Road. Chepstow,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
535140,Mounton Road. Chepstow,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
