Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.8
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535140,Mounton Road. Chepstow,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
535140,Mounton Road. Chepstow,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535140,Mounton Road. Chepstow,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.43
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
535140,Mounton Road. Chepstow,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
535140,Mounton Road. Chepstow,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
