Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
535140,Mounton Road. Chepstow,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535140,Mounton Road. Chepstow,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.08
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535140,Mounton Road. Chepstow,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.16
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535140,Mounton Road. Chepstow,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
535140,Mounton Road. Chepstow,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
535140,Mounton Road. Chepstow,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
535140,Mounton Road. Chepstow,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535140,Mounton Road. Chepstow,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
