Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535140,Mounton Road. Chepstow,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
535140,Mounton Road. Chepstow,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
535140,Mounton Road. Chepstow,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
535140,Mounton Road. Chepstow,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
535140,Mounton Road. Chepstow,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
