Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535140,Mounton Road. Chepstow,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.01
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535140,Mounton Road. Chepstow,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.33
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
535140,Mounton Road. Chepstow,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
535140,Mounton Road. Chepstow,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
535140,Mounton Road. Chepstow,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.99
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.62
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
535140,Mounton Road. Chepstow,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
535140,Mounton Road. Chepstow,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
