Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
535140,Mounton Road. Chepstow,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535140,Mounton Road. Chepstow,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535140,Mounton Road. Chepstow,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535140,Mounton Road. Chepstow,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
535140,Mounton Road. Chepstow,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
535140,Mounton Road. Chepstow,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.09
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
535140,Mounton Road. Chepstow,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
