Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
535140,Mounton Road. Chepstow,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535140,Mounton Road. Chepstow,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
