Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
535140,Mounton Road. Chepstow,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535140,Mounton Road. Chepstow,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.46
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535140,Mounton Road. Chepstow,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
535140,Mounton Road. Chepstow,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,19.07
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
535140,Mounton Road. Chepstow,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,19.12
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
