Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
535140,Mounton Road. Chepstow,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,19.22
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
535140,Mounton Road. Chepstow,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,19.31
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
535140,Mounton Road. Chepstow,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,19.33
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535140,Mounton Road. Chepstow,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,21.33
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.52
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
535140,Mounton Road. Chepstow,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,21.23
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
535140,Mounton Road. Chepstow,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,21.06
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
535140,Mounton Road. Chepstow,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,20.99
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
