Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
535140,Mounton Road. Chepstow,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,20.79
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
535140,Mounton Road. Chepstow,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,19.32
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
535140,Mounton Road. Chepstow,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,19.32
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
535140,Mounton Road. Chepstow,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,19.76
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535140,Mounton Road. Chepstow,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,20.06
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535140,Mounton Road. Chepstow,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.07
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
535140,Mounton Road. Chepstow,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,19.41
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
535140,Mounton Road. Chepstow,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
