Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,19.22
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
535140,Mounton Road. Chepstow,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,19.6
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
535140,Mounton Road. Chepstow,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,14.73
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
535140,Mounton Road. Chepstow,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.63
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.9
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
535140,Mounton Road. Chepstow,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.81
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.1
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.65
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.2
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.35
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.4
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535140,Mounton Road. Chepstow,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.49
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
