Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.84
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535140,Mounton Road. Chepstow,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.57
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.71
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
535140,Mounton Road. Chepstow,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.31
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.0
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535140,Mounton Road. Chepstow,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.43
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
535140,Mounton Road. Chepstow,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.3
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.84
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.5
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
