Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535140,Mounton Road. Chepstow,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.48
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.6
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
535140,Mounton Road. Chepstow,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.01
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.8
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
535140,Mounton Road. Chepstow,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.92
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.78
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.9
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
535140,Mounton Road. Chepstow,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.1
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535140,Mounton Road. Chepstow,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.2
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
535140,Mounton Road. Chepstow,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.95
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.3
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
535140,Mounton Road. Chepstow,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.94
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.5
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
535140,Mounton Road. Chepstow,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.29
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
