Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.6
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
535140,Mounton Road. Chepstow,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.7
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
535140,Mounton Road. Chepstow,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.55
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,36.8
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
535140,Mounton Road. Chepstow,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.0
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
535140,Mounton Road. Chepstow,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,37.1
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
535140,Mounton Road. Chepstow,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.66
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
535140,Mounton Road. Chepstow,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.38
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.7
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
535140,Mounton Road. Chepstow,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
