Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
535140,Mounton Road. Chepstow,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.43
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,37.6
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
535140,Mounton Road. Chepstow,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.89
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,37.7
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535140,Mounton Road. Chepstow,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.8
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
535140,Mounton Road. Chepstow,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,37.9
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
535140,Mounton Road. Chepstow,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.0
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
535140,Mounton Road. Chepstow,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.73
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.11
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.1
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
535140,Mounton Road. Chepstow,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.56
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.24
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.2
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
535140,Mounton Road. Chepstow,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.09
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
