Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.3
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
535140,Mounton Road. Chepstow,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.4
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
535140,Mounton Road. Chepstow,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
535140,Mounton Road. Chepstow,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.91
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,38.6
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
535140,Mounton Road. Chepstow,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,38.7
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
535140,Mounton Road. Chepstow,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,38.7
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
535140,Mounton Road. Chepstow,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.1
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.7
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
535140,Mounton Road. Chepstow,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.78
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.36
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
