Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.6
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
535140,Mounton Road. Chepstow,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.5
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.6
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
535140,Mounton Road. Chepstow,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,38.6
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
535140,Mounton Road. Chepstow,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.51
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
535140,Mounton Road. Chepstow,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.12
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
535140,Mounton Road. Chepstow,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.4
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535140,Mounton Road. Chepstow,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.32
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.3
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
535140,Mounton Road. Chepstow,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.54
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.3
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
