Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535140,Mounton Road. Chepstow,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.76
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.2
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535140,Mounton Road. Chepstow,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.1
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
535140,Mounton Road. Chepstow,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.0
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535140,Mounton Road. Chepstow,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.9
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
535140,Mounton Road. Chepstow,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.8
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
535140,Mounton Road. Chepstow,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.7
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.6
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
