Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.1
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.0
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
535140,Mounton Road. Chepstow,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.9
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
535140,Mounton Road. Chepstow,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.7
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.6
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
