Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.4
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.3
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
535140,Mounton Road. Chepstow,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.56
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.1
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535140,Mounton Road. Chepstow,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.0
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.8
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,35.6
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
535140,Mounton Road. Chepstow,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,35.4
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535140,Mounton Road. Chepstow,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
