Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.29
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
535140,Mounton Road. Chepstow,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
535140,Mounton Road. Chepstow,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
535140,Mounton Road. Chepstow,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.4
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.2
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
