Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535140,Mounton Road. Chepstow,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.7
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
535140,Mounton Road. Chepstow,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.34
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
535140,Mounton Road. Chepstow,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.31
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,33.2
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
535140,Mounton Road. Chepstow,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535140,Mounton Road. Chepstow,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
535140,Mounton Road. Chepstow,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535140,Mounton Road. Chepstow,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.95
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
535140,Mounton Road. Chepstow,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
