Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
535140,Mounton Road. Chepstow,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
535140,Mounton Road. Chepstow,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535140,Mounton Road. Chepstow,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535140,Mounton Road. Chepstow,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535140,Mounton Road. Chepstow,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
535140,Mounton Road. Chepstow,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
535140,Mounton Road. Chepstow,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
