Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
535140,Mounton Road. Chepstow,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535140,Mounton Road. Chepstow,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535140,Mounton Road. Chepstow,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535140,Mounton Road. Chepstow,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.36
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535140,Mounton Road. Chepstow,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
535140,Mounton Road. Chepstow,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
535140,Mounton Road. Chepstow,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
