Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
535140,Mounton Road. Chepstow,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
535140,Mounton Road. Chepstow,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
535140,Mounton Road. Chepstow,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.4
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
535140,Mounton Road. Chepstow,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
535140,Mounton Road. Chepstow,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
535140,Mounton Road. Chepstow,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535140,Mounton Road. Chepstow,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535140,Mounton Road. Chepstow,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.83
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
