Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535140,Mounton Road. Chepstow,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
535140,Mounton Road. Chepstow,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.59
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
535140,Mounton Road. Chepstow,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535140,Mounton Road. Chepstow,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
535140,Mounton Road. Chepstow,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535140,Mounton Road. Chepstow,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
