Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.44
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
535140,Mounton Road. Chepstow,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535140,Mounton Road. Chepstow,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.82
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
