Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.12
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
535140,Mounton Road. Chepstow,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.83
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535140,Mounton Road. Chepstow,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
