Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
535140,Mounton Road. Chepstow,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535140,Mounton Road. Chepstow,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
535140,Mounton Road. Chepstow,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535140,Mounton Road. Chepstow,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
