Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.76
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
535140,Mounton Road. Chepstow,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.52
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535140,Mounton Road. Chepstow,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.01
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
535140,Mounton Road. Chepstow,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535140,Mounton Road. Chepstow,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
