Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,33.7
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535140,Mounton Road. Chepstow,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.36
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.9
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535140,Mounton Road. Chepstow,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.2
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535140,Mounton Road. Chepstow,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.19
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.3
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535140,Mounton Road. Chepstow,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535140,Mounton Road. Chepstow,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.49
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.37
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
