Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.41
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
535140,Mounton Road. Chepstow,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.75
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.0
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535140,Mounton Road. Chepstow,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.31
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.73
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.3
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.55
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.4
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.5
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
535140,Mounton Road. Chepstow,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.6
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
535140,Mounton Road. Chepstow,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
