Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.7
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535140,Mounton Road. Chepstow,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.8
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535140,Mounton Road. Chepstow,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.9
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.68
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.9
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
535140,Mounton Road. Chepstow,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.0
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
535140,Mounton Road. Chepstow,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.1
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
535140,Mounton Road. Chepstow,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.2
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
535140,Mounton Road. Chepstow,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
