Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.3
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
535140,Mounton Road. Chepstow,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.38
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.83
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.4
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
535140,Mounton Road. Chepstow,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.5
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
535140,Mounton Road. Chepstow,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.46
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.5
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
535140,Mounton Road. Chepstow,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.54
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.6
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
535140,Mounton Road. Chepstow,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.7
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
535140,Mounton Road. Chepstow,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.54
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.8
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535140,Mounton Road. Chepstow,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.77
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.9
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535140,Mounton Road. Chepstow,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
