Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.49
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.9
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
535140,Mounton Road. Chepstow,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.1
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535140,Mounton Road. Chepstow,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535140,Mounton Road. Chepstow,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.33
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
535140,Mounton Road. Chepstow,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535140,Mounton Road. Chepstow,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
535140,Mounton Road. Chepstow,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
