Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
535140,Mounton Road. Chepstow,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
535140,Mounton Road. Chepstow,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
535140,Mounton Road. Chepstow,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535140,Mounton Road. Chepstow,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.53
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
535140,Mounton Road. Chepstow,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.39
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.66
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
535140,Mounton Road. Chepstow,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.21
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535140,Mounton Road. Chepstow,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.44
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
