Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
535140,Mounton Road. Chepstow,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.98
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,37.1
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535140,Mounton Road. Chepstow,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.1
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.95
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.0
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.9
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.9
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.8
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535140,Mounton Road. Chepstow,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.7
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
535140,Mounton Road. Chepstow,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
