Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.5
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
535140,Mounton Road. Chepstow,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.4
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
535140,Mounton Road. Chepstow,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.3
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.2
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535140,Mounton Road. Chepstow,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.1
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535140,Mounton Road. Chepstow,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.9
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535140,Mounton Road. Chepstow,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.7
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
535140,Mounton Road. Chepstow,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
