Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.6
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.4
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535140,Mounton Road. Chepstow,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535140,Mounton Road. Chepstow,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535140,Mounton Road. Chepstow,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535140,Mounton Road. Chepstow,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
535140,Mounton Road. Chepstow,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.4
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
