Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.2
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535140,Mounton Road. Chepstow,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.8
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
535140,Mounton Road. Chepstow,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535140,Mounton Road. Chepstow,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
