Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535140,Mounton Road. Chepstow,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535140,Mounton Road. Chepstow,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
535140,Mounton Road. Chepstow,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
535140,Mounton Road. Chepstow,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535140,Mounton Road. Chepstow,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
535140,Mounton Road. Chepstow,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
