Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535140,Mounton Road. Chepstow,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535140,Mounton Road. Chepstow,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
535140,Mounton Road. Chepstow,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
535140,Mounton Road. Chepstow,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535140,Mounton Road. Chepstow,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
535140,Mounton Road. Chepstow,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535140,Mounton Road. Chepstow,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
