Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
535140,Mounton Road. Chepstow,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535140,Mounton Road. Chepstow,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
535140,Mounton Road. Chepstow,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.65
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
535140,Mounton Road. Chepstow,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
535140,Mounton Road. Chepstow,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
