Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
535140,Mounton Road. Chepstow,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.5
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
535140,Mounton Road. Chepstow,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.73
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535140,Mounton Road. Chepstow,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535140,Mounton Road. Chepstow,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
535140,Mounton Road. Chepstow,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535140,Mounton Road. Chepstow,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535140,Mounton Road. Chepstow,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
