Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
535140,Mounton Road. Chepstow,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535140,Mounton Road. Chepstow,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535140,Mounton Road. Chepstow,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
535140,Mounton Road. Chepstow,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535140,Mounton Road. Chepstow,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.91
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
