Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
