Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
535140,Mounton Road. Chepstow,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
535140,Mounton Road. Chepstow,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
