Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.26
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
535140,Mounton Road. Chepstow,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,13.18
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535140,Mounton Road. Chepstow,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.93
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.45
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535140,Mounton Road. Chepstow,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.47
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
535140,Mounton Road. Chepstow,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
