Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535140,Mounton Road. Chepstow,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.8
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535140,Mounton Road. Chepstow,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.92
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.95
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
535140,Mounton Road. Chepstow,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535140,Mounton Road. Chepstow,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.82
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535140,Mounton Road. Chepstow,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.79
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.16
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
535140,Mounton Road. Chepstow,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.59
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
535140,Mounton Road. Chepstow,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.8
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.44
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
